Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.43
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.25
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.82
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.17
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.53
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
605213,Milford Street Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.24
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.1
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.31
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
605213,Milford Street Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.32
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.1
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.95
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.38
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,196.6
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
605213,Milford Street Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.84
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.78
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.8
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
605213,Milford Street Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.64
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.07
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.23
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
605213,Milford Street Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.14
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
605213,Milford Street Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.19
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.96
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
605213,Milford Street Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.72
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
605213,Milford Street Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.11
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
605213,Milford Street Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
