Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.07
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605213,Milford Street Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.2
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
605213,Milford Street Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.03
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.56
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
605213,Milford Street Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.06
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
605213,Milford Street Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.18
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
605213,Milford Street Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.18
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
605213,Milford Street Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.83
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
605213,Milford Street Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.48
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
605213,Milford Street Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
605213,Milford Street Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.23
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.57
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
605213,Milford Street Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
