Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.86
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
605213,Milford Street Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
605213,Milford Street Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.1
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
605213,Milford Street Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.33
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
605213,Milford Street Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
605213,Milford Street Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.56
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
605213,Milford Street Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.83
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
605213,Milford Street Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.5
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
605213,Milford Street Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
605213,Milford Street Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.56
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
605213,Milford Street Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
