Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
605213,Milford Street Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
605213,Milford Street Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.59
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
605213,Milford Street Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.38
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.71
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
605213,Milford Street Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605213,Milford Street Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
605213,Milford Street Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
