Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
605213,Milford Street Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605213,Milford Street Saundersfoot,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605213,Milford Street Saundersfoot,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605213,Milford Street Saundersfoot,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
