Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
605213,Milford Street Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
605213,Milford Street Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605213,Milford Street Saundersfoot,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
