Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
605213,Milford Street Saundersfoot,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
605213,Milford Street Saundersfoot,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
605213,Milford Street Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
605213,Milford Street Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
605213,Milford Street Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
