Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605213,Milford Street Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
605213,Milford Street Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
605213,Milford Street Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
605213,Milford Street Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
