Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
605213,Milford Street Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
605213,Milford Street Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
605213,Milford Street Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
605213,Milford Street Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
605213,Milford Street Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
605213,Milford Street Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
605213,Milford Street Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
605213,Milford Street Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
605213,Milford Street Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
