Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
605213,Milford Street Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
605213,Milford Street Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
605213,Milford Street Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.44
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
605213,Milford Street Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
605213,Milford Street Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
605213,Milford Street Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
605213,Milford Street Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.59
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
605213,Milford Street Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
605213,Milford Street Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
605213,Milford Street Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
