Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.75
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
605213,Milford Street Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
605213,Milford Street Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
605213,Milford Street Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.13
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
605213,Milford Street Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.68
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
605213,Milford Street Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.98
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
605213,Milford Street Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
605213,Milford Street Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.28
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
605213,Milford Street Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
605213,Milford Street Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
605213,Milford Street Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.25
