Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
605213,Milford Street Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.5
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
605213,Milford Street Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.63
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
605213,Milford Street Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.36
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
605213,Milford Street Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.87
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
605213,Milford Street Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.56
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
605213,Milford Street Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.13
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.58
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.95
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
605213,Milford Street Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.57
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
605213,Milford Street Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.13
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
605213,Milford Street Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.67
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.35
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
605213,Milford Street Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.13
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
