Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.18
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
605213,Milford Street Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.56
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.76
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
605213,Milford Street Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
605213,Milford Street Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.8
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
605213,Milford Street Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.97
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
605213,Milford Street Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
605213,Milford Street Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.9
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
605213,Milford Street Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
605213,Milford Street Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.83
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
605213,Milford Street Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.14
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.22
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.28
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
605213,Milford Street Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
