Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.78
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
605213,Milford Street Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
605213,Milford Street Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.79
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
605213,Milford Street Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.03
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
605213,Milford Street Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
605213,Milford Street Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.14
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
605213,Milford Street Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.9
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
605213,Milford Street Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.18
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
605213,Milford Street Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.32
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
605213,Milford Street Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.84
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
605213,Milford Street Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
