Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.41
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
605213,Milford Street Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.39
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
605213,Milford Street Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.25
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
605213,Milford Street Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
605213,Milford Street Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.99
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
605213,Milford Street Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.52
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
605213,Milford Street Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.92
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.94
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,206.4
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
605213,Milford Street Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.17
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,86.75
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
605213,Milford Street Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.58
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
605213,Milford Street Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.72
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
605213,Milford Street Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
