Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.9
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
605213,Milford Street Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.78
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.49
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
605213,Milford Street Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
605213,Milford Street Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.39
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.16
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.18
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
605213,Milford Street Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.77
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
605213,Milford Street Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.28
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
605213,Milford Street Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
605213,Milford Street Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.46
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
605213,Milford Street Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.7
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.38
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
605213,Milford Street Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.37
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
605213,Milford Street Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
