Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.32
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
605213,Milford Street Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
605213,Milford Street Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.2
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
605213,Milford Street Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.36
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
605213,Milford Street Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
605213,Milford Street Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
605213,Milford Street Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
605213,Milford Street Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.85
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
605213,Milford Street Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
605213,Milford Street Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
605213,Milford Street Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
