Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.49
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
605213,Milford Street Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.7
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
605213,Milford Street Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
605213,Milford Street Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.14
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
605213,Milford Street Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
605213,Milford Street Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
605213,Milford Street Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
605213,Milford Street Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
