Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
605213,Milford Street Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605213,Milford Street Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605213,Milford Street Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605213,Milford Street Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
