Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
605213,Milford Street Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
605213,Milford Street Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
605213,Milford Street Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
605213,Milford Street Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605213,Milford Street Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
