Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
605213,Milford Street Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
605213,Milford Street Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605213,Milford Street Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.7
