Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
605213,Milford Street Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
