Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
605213,Milford Street Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
605213,Milford Street Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
605213,Milford Street Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
605213,Milford Street Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
605213,Milford Street Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
