Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
605213,Milford Street Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
605213,Milford Street Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
605213,Milford Street Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
605213,Milford Street Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
605213,Milford Street Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
605213,Milford Street Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.45
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
605213,Milford Street Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
605213,Milford Street Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
605213,Milford Street Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.39
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
605213,Milford Street Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
