Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
605213,Milford Street Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
605213,Milford Street Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
605213,Milford Street Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.79
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
605213,Milford Street Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.45
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
605213,Milford Street Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
605213,Milford Street Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.31
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
605213,Milford Street Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
605213,Milford Street Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.96
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
605213,Milford Street Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
605213,Milford Street Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
