Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.58
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
605213,Milford Street Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.84
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
605213,Milford Street Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.54
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.07
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
605213,Milford Street Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.78
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.6
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.63
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
605213,Milford Street Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.29
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.35
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.05
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.26
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
605213,Milford Street Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.76
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
605213,Milford Street Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.93
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.58
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
605213,Milford Street Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.26
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.55
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
605213,Milford Street Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.35
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
605213,Milford Street Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.59
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
605213,Milford Street Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
