Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.5
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
605213,Milford Street Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.36
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
605213,Milford Street Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.77
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
605213,Milford Street Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.69
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.49
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
605213,Milford Street Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.53
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
605213,Milford Street Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.11
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.22
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.4
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
605213,Milford Street Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.05
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.09
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
605213,Milford Street Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.17
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
605213,Milford Street Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.44
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.92
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.87
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
605213,Milford Street Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.98
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
605213,Milford Street Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.85
