Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
605213,Milford Street Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.26
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.28
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
605213,Milford Street Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.04
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.26
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,186.3
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
605213,Milford Street Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.36
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.32
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
605213,Milford Street Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.92
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
605213,Milford Street Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.63
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.12
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
605213,Milford Street Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
605213,Milford Street Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.78
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.31
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.36
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
605213,Milford Street Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.59
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.48
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
605213,Milford Street Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.7
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.01
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
605213,Milford Street Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.35
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,94.47
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,213.8
