Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
605213,Milford Street Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.34
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.12
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
605213,Milford Street Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.45
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.8
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.69
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
605213,Milford Street Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.27
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
605213,Milford Street Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.41
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
605213,Milford Street Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.73
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
605213,Milford Street Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
605213,Milford Street Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.33
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
605213,Milford Street Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.02
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.69
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
605213,Milford Street Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.86
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
605213,Milford Street Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.62
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
