Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.67
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.7
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.78
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
605213,Milford Street Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.81
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
605213,Milford Street Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
605213,Milford Street Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.14
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
605213,Milford Street Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.91
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
605213,Milford Street Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.81
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.91
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
605213,Milford Street Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.69
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.04
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
605213,Milford Street Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.38
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
605213,Milford Street Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.06
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
605213,Milford Street Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.79
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
605213,Milford Street Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
