Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.4
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.56
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
605213,Milford Street Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.9
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
605213,Milford Street Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.3
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
605213,Milford Street Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.96
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
605213,Milford Street Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.63
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
605213,Milford Street Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
605213,Milford Street Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
605213,Milford Street Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
605213,Milford Street Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
605213,Milford Street Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.78
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
605213,Milford Street Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
