Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.25
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
605213,Milford Street Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
605213,Milford Street Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
605213,Milford Street Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.69
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
605213,Milford Street Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
605213,Milford Street Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
605213,Milford Street Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
605213,Milford Street Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
605213,Milford Street Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
605213,Milford Street Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
605213,Milford Street Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
