Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605213,Milford Street Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
605213,Milford Street Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
605213,Milford Street Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605213,Milford Street Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
605213,Milford Street Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
