Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
605213,Milford Street Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
