Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
605213,Milford Street Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605213,Milford Street Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
605213,Milford Street Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
605213,Milford Street Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.49
