Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605213,Milford Street Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
605213,Milford Street Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
605213,Milford Street Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
